Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
