Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
