Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
