Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
