Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
