Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
