Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
