Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,18.0
