Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,256.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
