Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
