Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
