Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
