Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,16.8
