Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
