Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
