Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
