Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
