Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
