Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
