Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,51.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
