Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
