Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
