Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
