Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
