Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,9.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
