Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,11.5
