Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
