Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
