Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
