Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,55.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
