Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
