Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
