Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
