Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
