Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,8.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
