Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
