Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
