Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
