Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
