Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
