Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,7.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
