Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,6.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,6.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
