Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,6.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,7.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
