Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
