Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
