Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,55.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
