Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,235.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
