Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
