Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
