Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,53.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
