Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,8.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
