Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,9.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
