Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
