Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
