Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
