Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,213.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
