Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.5
