Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
