Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
