Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
