Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
