Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
