Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.74
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
