Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
